Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,05,N Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,03,N Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,02,N Current (RMS),A,35.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,01,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,05,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,03,N Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,02,N Current (RMS),A,40.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,01,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,05,N Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,02,N Current (RMS),A,35.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,01,N Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,05,N Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,04,N Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,02,N Current (RMS),A,47.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,01,N Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,05,N Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,04,N Current (RMS),A,26.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,02,N Current (RMS),A,52.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,05,N Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,04,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,03,N Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,02,N Current (RMS),A,47.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,01,N Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,05,N Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,02,N Current (RMS),A,46.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.06
