Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,05,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,02,N Current (RMS),A,53.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,01,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,05,N Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,04,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,02,N Current (RMS),A,54.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,01,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,05,N Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,02,N Current (RMS),A,51.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,01,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,05,N Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,04,N Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,02,N Current (RMS),A,53.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,01,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,05,N Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,04,N Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,02,N Current (RMS),A,54.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,01,N Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,05,N Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,04,N Current (RMS),A,45.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,03,N Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,02,N Current (RMS),A,61.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,01,N Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,05,N Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,04,N Current (RMS),A,39.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,02,N Current (RMS),A,63.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,95.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,01,N Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,05,N Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
