Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,04,N Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,02,N Current (RMS),A,52.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,01,N Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,05,N Current (RMS),A,39.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,04,N Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,02,N Current (RMS),A,40.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,05,N Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,04,N Current (RMS),A,37.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,03,N Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,02,N Current (RMS),A,50.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,01,N Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,05,N Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,02,N Current (RMS),A,45.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,01,N Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,05,N Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,04,N Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,02,N Current (RMS),A,47.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,05,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,02,N Current (RMS),A,39.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,01,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,05,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,02,N Current (RMS),A,39.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,05,N Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,04,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
