Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,02,N Current (RMS),A,42.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,01,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,05,N Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,04,N Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,03,N Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,02,N Current (RMS),A,42.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,01,N Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,05,N Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,04,N Current (RMS),A,34.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,02,N Current (RMS),A,35.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,05,N Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,02,N Current (RMS),A,42.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,01,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,05,N Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,04,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,02,N Current (RMS),A,33.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,05,N Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,04,N Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,02,N Current (RMS),A,39.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,01,N Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,05,N Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,04,N Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,02,N Current (RMS),A,45.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,01,N Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,05,N Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,04,N Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,03,N Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
