Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:30:00.000+00:00,feeder,01,N Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,05,N Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,04,N Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,01,N Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,05,N Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,02,N Current (RMS),A,42.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,01,N Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,05,N Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,04,N Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,03,N Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,02,N Current (RMS),A,49.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,01,N Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,05,N Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,04,N Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,02,N Current (RMS),A,49.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,01,N Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,05,N Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,02,N Current (RMS),A,40.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,05,N Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,04,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,03,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,02,N Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,01,N Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,05,N Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,04,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,03,N Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,01,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
