Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,05,N Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,01,N Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,05,N Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,04,N Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,03,N Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,02,N Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,01,N Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,05,N Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,01,N Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,05,N Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,04,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,03,N Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,02,N Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,01,N Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,05,N Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,04,N Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,01,N Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,05,N Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,04,N Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,01,N Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,05,N Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,04,N Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,03,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
