Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,05,N Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,04,N Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,01,N Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,05,N Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,04,N Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,02,N Current (RMS),A,26.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,05,N Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,04,N Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,01,N Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,05,N Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,04,N Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,03,N Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,05,N Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,04,N Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,01,N Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,05,N Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,04,N Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,03,N Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,05,N Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,04,N Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,01,N Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.47
