Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,05,N Current (RMS),A,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,04,N Current (RMS),A,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,01,N Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,05,N Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,04,N Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,03,N Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,05,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,04,N Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,03,N Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,02,N Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,01,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,05,N Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,04,N Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,01,N Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,05,N Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,04,N Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,02,N Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,05,N Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,04,N Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,02,N Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,01,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,05,N Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,04,N Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,02,N Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,01,N Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,05,N Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
