Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,04,N Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,02,N Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,01,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,05,N Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,04,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,03,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,05,N Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,04,N Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,03,N Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,01,N Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,05,N Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,03,N Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,01,N Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,05,N Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,04,N Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,01,N Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,05,N Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,04,N Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,01,N Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,05,N Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,04,N Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,03,N Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,01,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,05,N Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,04,N Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
