Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,01,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,05,N Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,04,N Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,01,N Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,05,N Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,04,N Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,03,N Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,01,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,05,N Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,04,N Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,01,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,05,N Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,04,N Current (RMS),A,31.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,01,N Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,05,N Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,01,N Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,05,N Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,04,N Current (RMS),A,34.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,03,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,05,N Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,04,N Current (RMS),A,37.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
