Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,05,N Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,04,N Current (RMS),A,36.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,02,N Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,01,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,05,N Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,04,N Current (RMS),A,37.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,01,N Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,05,N Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,04,N Current (RMS),A,37.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,01,N Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,05,N Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,04,N Current (RMS),A,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,01,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,05,N Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,04,N Current (RMS),A,32.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,05,N Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,04,N Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,01,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,05,N Current (RMS),A,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,04,N Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,02,N Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,01,N Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,05,N Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,04,N Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,01,N Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
